Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.4
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.49
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.93
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.14
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.43
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
