Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
