Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
