Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
