Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.75
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.9
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.3
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.45
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.03
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
