Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.37
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.08
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.89
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.05
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.09
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.34
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.75
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.18
