Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.8
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110233,North St. Downend Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.87
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110233,North St. Downend Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.15
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.71
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
110233,North St. Downend Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.08
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.13
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.3
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
110233,North St. Downend Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
