Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.75
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.6
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.21
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.06
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.96
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.13
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.81
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.84
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110233,North St. Downend Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.33
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.57
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.0
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.9
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.65
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.54
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.19
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.42
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.6
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.75
