Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.38
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.34
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.4
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110233,North St. Downend Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.04
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.75
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.22
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.06
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.45
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.57
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.2
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.86
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.39
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.07
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110233,North St. Downend Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.33
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.29
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.26
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.38
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.03
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.43
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.19
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.51
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.38
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.38
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
