Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.3
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110233,North St. Downend Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.61
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.82
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.03
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.54
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110233,North St. Downend Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.31
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.88
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.89
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.57
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.69
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.37
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.75
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
110233,North St. Downend Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.25
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.02
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
110233,North St. Downend Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,38.55
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,161.9
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.95
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.42
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
110233,North St. Downend Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.86
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,36.32
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.45
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.21
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.65
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
110233,North St. Downend Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.44
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.02
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,36.32
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,152.9
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.68
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.06
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.08
