Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,28.92
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.03
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,34.93
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.18
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.25
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.03
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.79
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.47
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.38
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.88
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.61
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,34.3
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,145.0
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.32
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,28.31
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.57
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.89
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.74
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110233,North St. Downend Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,29.75
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.14
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,37.09
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.78
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.86
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
110233,North St. Downend Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.06
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,33.95
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.71
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.41
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.94
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.05
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,33.15
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
