Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.69
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.8
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.06
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,35.77
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.83
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.82
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
110233,North St. Downend Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.76
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.63
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.48
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
110233,North St. Downend Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.7
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.93
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.4
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.7
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.21
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
110233,North St. Downend Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,27.08
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.97
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.04
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
110233,North St. Downend Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,27.15
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.14
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.16
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
110233,North St. Downend Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.29
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.06
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.9
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.05
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.45
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
