Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.58
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.19
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.64
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.76
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.12
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.61
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.02
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
