Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.5
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.72
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.89
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.76
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
