Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.72
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.93
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.26
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.44
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110233,North St. Downend Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.4
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.07
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.43
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.51
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.52
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.78
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.12
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.01
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.72
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.6
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.12
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.34
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.91
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
