Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.08
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
110233,North St. Downend Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.32
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.02
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.79
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.15
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110233,North St. Downend Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.27
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.85
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.08
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.04
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.03
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.83
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.63
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
