Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.93
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.56
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.09
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.8
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.24
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.36
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.51
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.56
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.34
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.1
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.34
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110233,North St. Downend Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.92
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.82
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
