Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.09
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.22
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
110233,North St. Downend Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.73
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.13
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.41
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.94
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
110233,North St. Downend Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.58
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.99
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.37
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.42
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.74
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.73
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110233,North St. Downend Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.47
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.83
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.93
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110233,North St. Downend Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
