Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.49
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.77
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.8
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110233,North St. Downend Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.2
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.49
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.66
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.91
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
110233,North St. Downend Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.36
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.81
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.5
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.96
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.73
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
