Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.63
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.6
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.55
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.62
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
110233,North St. Downend Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.76
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.6
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
