Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.06
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.13
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
