Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.6
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
