Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
