Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
