Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110233,North St. Downend Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.74
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.13
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.89
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
