Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.57
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.25
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.64
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110233,North St. Downend Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
110233,North St. Downend Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.39
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.44
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.71
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.9
