Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.91
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.19
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.54
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.33
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.67
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.72
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.39
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.52
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
