Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.02
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.94
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110233,North St. Downend Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.09
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.6
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.19
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110233,North St. Downend Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.59
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110233,North St. Downend Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.46
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.81
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.7
