Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.39
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.1
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.98
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.4
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.89
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.77
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.35
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110233,North St. Downend Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.58
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.51
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.6
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.94
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.19
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.09
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.23
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.85
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.06
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
