Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110233,North St. Downend Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.53
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.6
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.18
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110233,North St. Downend Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.75
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.27
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.05
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.44
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.51
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.34
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.96
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.44
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.69
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.55
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.84
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.12
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.1
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.25
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.02
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.01
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
