Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.71
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.95
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.91
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
110233,North St. Downend Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.13
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.93
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.4
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.88
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.95
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.36
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.13
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110233,North St. Downend Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
