Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.75
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.15
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.16
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110233,North St. Downend Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.66
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.88
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.61
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
