Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.42
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
