Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.38
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.26
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.01
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.21
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.67
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.77
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.18
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.29
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
