Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.89
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
