Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.42
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.58
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.59
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.14
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110233,North St. Downend Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.61
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.61
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.84
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.13
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110233,North St. Downend Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.09
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.84
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.09
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.77
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110233,North St. Downend Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.75
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
