Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.68
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.85
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.5
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.98
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.24
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.56
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.87
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.11
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.19
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.77
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.83
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.18
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.76
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.0
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.95
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
110233,North St. Downend Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.15
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.02
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.76
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
110233,North St. Downend Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.85
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
