Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110233,North St. Downend Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.59
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.76
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
110233,North St. Downend Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.48
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110233,North St. Downend Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.84
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.68
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.48
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,28.07
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.32
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.32
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
110233,North St. Downend Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.47
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.31
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.69
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.91
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.99
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.83
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.84
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
