Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.19
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.14
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
110233,North St. Downend Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.3
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.02
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110233,North St. Downend Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.09
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.02
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.05
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.59
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.36
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.97
