Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.82
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
