Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.52
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.3
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
