Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.29
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.61
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.78
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
