Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.68
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.92
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.79
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.01
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.66
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.3
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.78
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,64.5
