Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.14
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.55
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.56
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110233,North St. Downend Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.52
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
110233,North St. Downend Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.25
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.64
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.8
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
