Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.3
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.36
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.8
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.29
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.24
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.91
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,21.28
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.79
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
