Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.08
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.23
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
110233,North St. Downend Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.35
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110233,North St. Downend Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.75
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.09
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
110233,North St. Downend Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.37
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110233,North St. Downend Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.91
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.92
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
