Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.59
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110233,North St. Downend Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.68
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.56
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.68
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.76
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.05
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.86
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.01
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.27
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110233,North St. Downend Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.05
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.13
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110233,North St. Downend Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.14
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.86
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.48
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
