Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.8
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.33
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.92
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.28
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.7
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.95
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.83
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110233,North St. Downend Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.03
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.58
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.86
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.76
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.37
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.34
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.05
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.3
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.11
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.98
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
110233,North St. Downend Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.59
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.49
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.41
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.62
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
110233,North St. Downend Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.36
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.65
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.63
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
