Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110233,North St. Downend Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.57
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.0
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.41
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110233,North St. Downend Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.33
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.09
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.47
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.01
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.45
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.75
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.09
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.68
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110233,North St. Downend Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,29.56
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.6
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.47
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,31.17
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.64
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.41
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.64
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.69
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.4
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
