Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.93
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
110233,North St. Downend Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.71
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110233,North St. Downend Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.14
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
110233,North St. Downend Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.27
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.67
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.75
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.51
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.53
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.05
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.37
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110233,North St. Downend Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.83
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.48
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.7
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.79
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
