Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.87
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.75
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.57
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.83
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.05
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.34
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.3
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110233,North St. Downend Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110233,North St. Downend Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110233,North St. Downend Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.86
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.72
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.11
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.1
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
