Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.09
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.39
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.15
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.55
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.23
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.87
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
