Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.46
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.05
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.78
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.15
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.03
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.03
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.52
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.64
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.87
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.95
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.06
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,47.5
