Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.09
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.41
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.52
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.55
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.18
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.59
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.39
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.73
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.8
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110233,North St. Downend Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.17
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.16
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.26
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.09
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.02
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.3
