Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.02
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.76
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.22
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.85
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.23
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.58
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.13
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.53
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.63
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.11
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.69
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.36
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.07
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
