Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.7
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.7
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.23
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.25
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.94
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.52
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.6
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.65
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.25
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
110233,North St. Downend Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.68
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.32
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.84
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.7
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,186.8
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.95
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.1
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
