Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.99
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.51
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.23
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.84
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.85
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110233,North St. Downend Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.53
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110233,North St. Downend Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.97
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
110233,North St. Downend Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.85
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
