Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.95
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.77
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.2
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.14
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.34
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.82
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.13
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110233,North St. Downend Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.77
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.7
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,33.59
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
