Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.36
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.26
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.63
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
