Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.07
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.96
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
