Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.11
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.07
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.7
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.58
