Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.02
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.45
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.38
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.38
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.32
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.77
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
