Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110233,North St. Downend Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.49
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.96
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.31
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.45
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110233,North St. Downend Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.05
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.91
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.17
