Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110233,North St. Downend Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
